Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.44
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57235
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60323
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91434
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70382
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,31.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,56.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,83.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84424
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1111
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33346
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.31
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47463
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78824
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,56.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.69
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60415
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,67.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.56
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82684
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.03099
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35622
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,13.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.37
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56985
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88766
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,45.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,69.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89483
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65844
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,35.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,57.38
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,93.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.62
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,97.69
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79367
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12651
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.45455
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57961
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87466
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80545
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6506
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
