Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,32.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,46.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.94
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,84.56
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.56
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82055
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06041
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.372
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52386
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84652
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86877
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69769
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,32.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.81
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82992
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02882
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35399
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.56
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44964
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82583
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89682
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76498
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,74.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,115.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,84.13
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,137.37
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83636
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02666
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35747
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45107
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78824
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,60.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90893
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77542
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
