Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,34.88
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,84.81
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,138.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83435
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07738
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38961
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.44
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48809
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68795
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,56.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88013
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71453
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,33.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,48.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.81
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.81
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,152.93
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84009
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06029
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38689
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.56
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50927
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66351
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,45.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83124
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93225
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71914
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,52.62
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.37
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85357
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09984
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36687
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.31
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54571
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63537
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86676
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90301
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,34.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,87.57
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84091
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15218
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3138
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.81
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87469
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56356
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
