Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87649
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81695
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,50.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.13
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.19
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83719
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12444
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35534
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.69
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53191
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66943
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89178
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,67.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,50.5
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.56
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.06
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65826
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66024
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08333
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87961
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67556
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67428
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88956
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76416
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93051
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,73.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.31
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,142.44
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-160.19
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47457
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17687
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02901
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75155
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81125
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84775
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79571
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8855
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
