Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,36.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,93.56
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,42.94
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45489
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21752
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00981
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.742
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76477
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.13
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86136
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82638
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78943
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,70.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,140.81
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-143.94
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56399
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05342
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05165
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8826
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70282
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9194
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,64.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,101.81
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.32
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66787
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.00838
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14931
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72705
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6621
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89853
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90784
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,38.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,54.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
