Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,82.63
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,127.37
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62911
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12807
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25161
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88254
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66351
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87707
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92172
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,54.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,48.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69677
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3034
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01317
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.06
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60855
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84369
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9216
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92786
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,39.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,70.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.81
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64569
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15669
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06484
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.81
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86587
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86365
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87866
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84659
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,45.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,62.75
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,114.19
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.56
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60534
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31679
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14955
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80514
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
