Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87427
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85077
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,65.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,112.88
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,87.12
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.31
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,135.63
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-104.43
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62991
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32848
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26699
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77115
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90182
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,58.5
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86548
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88074
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,71.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64007
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14397
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1765
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87884
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86056
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91418
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,117.62
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.06
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,148.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64578
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21953
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28127
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,7.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79318
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85632
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92856
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.815
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
