Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,44.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,57.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,108.5
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.19
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71139
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01811
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20876
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77417
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8587
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91382
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93936
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84927
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,47.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,90.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.56
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.06
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-147.94
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6119
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19664
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21874
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96387
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89538
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77325
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92605
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89532
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,48.62
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,70.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.81
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.13
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-113.94
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61718
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19915
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09099
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89007
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81659
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91611
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,47.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,93.25
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.5
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,163.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,91.81
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.13
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68716
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06932
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13454
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
