Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81073
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88425
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,46.5
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,78.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.19
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6892
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25914
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10668
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83462
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86386
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,50.62
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,97.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,177.25
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,161.69
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6256
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0121
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20098
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88434
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82715
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,48.25
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,75.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.69
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.13
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62484
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01241
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17781
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93793
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81607
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
