Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,48.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,74.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.87
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.31
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62414
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02278
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07958
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,8.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83526
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84198
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96796
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,47.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,71.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,97.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67752
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.16139
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19982
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94876
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84643
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91461
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,78.38
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,137.62
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.94
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,114.81
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-131.81
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68228
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26732
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38048
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84216
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9043
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
