Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,49.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,75.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,101.81
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,177.37
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66757
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19506
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28893
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8436
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,29.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87329
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91711
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,69.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.06
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,107.56
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-166.31
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72744
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06285
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.27013
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88077
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,69.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,49.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,95.62
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.13
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,99.56
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,140.38
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7525
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0916
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.44662
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87799
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,65.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92059
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,50.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,72.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.5
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,100.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,169.56
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76611
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10033
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.47933
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,9.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87796
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
