Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87018
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,48.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,89.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,144.38
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.06
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.06
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,179.81
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70465
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15508
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41881
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,9.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93964
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83658
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87088
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,48.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,68.88
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,132.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.81
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,88.37
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.31
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78943
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01421
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3789
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87799
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87286
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88928
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9014
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,48.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,71.5
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.69
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,151.19
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79202
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00401
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.40984
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,10.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.892
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87402
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
