Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,103.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,181.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.94
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,91.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.63
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86322
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29125
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37398
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,9.62
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9104
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,76.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84775
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,108.75
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,208.88
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.56
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,84.19
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.31
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89538
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42147
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37743
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,108.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,71.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85223
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90045
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,57.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,130.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,229.25
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,38.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89557
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32906
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32854
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,76.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88281
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,53.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,114.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,165.75
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,120.12
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,219.25
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,167.62
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
