Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.06
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.81
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85287
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01964
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34084
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94229
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,114.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,79.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,51.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,134.25
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,242.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,195.12
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,174.88
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.81
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,100.06
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,165.81
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79699
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06481
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.40337
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89609
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,54.88
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,115.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,215.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,220.62
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,155.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7883
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.16536
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42641
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94598
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,54.38
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,106.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,210.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,191.75
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.19
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.87
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75222
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2961
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.48177
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85382
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,80.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
