Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,56.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,111.12
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,169.5
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,228.88
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.69
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,128.63
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-122.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76367
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35079
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.44671
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9559
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8681
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,54.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,99.75
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.62
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-178.69
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82196
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.20302
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.56616
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87802
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,86.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,53.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,126.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,216.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,117.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,249.88
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.56
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,97.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85794
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01134
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33449
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93539
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,97.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
