Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,50.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,95.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,199.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,214.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,100.19
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79287
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1014
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25646
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,90.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,51.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,81.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,211.62
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,188.88
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-161.69
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79843
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12651
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34072
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,51.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,93.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,125.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,196.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,221.25
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81399
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05116
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14934
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91122
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,88.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,207.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.56
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,86.37
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,109.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76098
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18859
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26467
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
