Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90372
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9263
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,48.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,85.62
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,165.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.81
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,149.31
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76968
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17781
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36535
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80237
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94318
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,44.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,187.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,164.75
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,179.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.94
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,172.06
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68786
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31774
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.59603
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,15.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80154
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91064
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,29.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85989
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,40.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,73.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.56
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-167.06
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72338
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.24691
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.40371
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75879
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77597
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
