Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,40.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,80.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.81
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-168.94
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69931
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27126
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.43877
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81219
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89496
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90887
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,86.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,173.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,131.25
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.94
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-172.06
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75201
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25008
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17217
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,11.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71878
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89545
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92813
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93576
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,42.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,138.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,44.44
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.81
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71267
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4417
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05205
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8316
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88324
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91763
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
