Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,42.5
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,78.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,139.56
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58987
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09929
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03578
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86642
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91507
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88925
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,43.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,83.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,134.5
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.69
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.69
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4558
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2828
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02013
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86416
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8475
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85162
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92676
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,41.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,102.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.88
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.56
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-165.69
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5234
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48101
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18267
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71566
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85937
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86575
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,110.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.94
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.19
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.32
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41994
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4916
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06105
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8266
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74218
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
