Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85434
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93109
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88855
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,42.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,91.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.81
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,132.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-168.44
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48617
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.20885
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08284
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,5.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.13
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86831
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7229
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91727
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8342
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77523
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8706
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84775
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,45.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,84.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.37
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-141.44
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38189
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37145
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07433
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94482
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87417
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94159
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75949
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71133
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85052
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8154
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,96.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,126.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,82.5
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.19
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,135.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-130.31
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61285
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08846
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05498
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87674
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88186
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88901
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67608
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89279
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
