Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90423
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,42.25
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,99.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,83.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.37
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-169.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45776
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44302
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05376
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8605
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.884
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93176
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74533
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85025
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90488
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,48.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,128.62
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,164.88
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-166.31
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-120.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33867
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.58651
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06429
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85849
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,59.75
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83032
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92758
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69281
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80172
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8869
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86911
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,46.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,136.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,39.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.32
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.37
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26055
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.55453
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0977
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84231
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78155
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93204
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80072
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85626
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87958
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,135.62
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,117.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-153.94
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
