Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.2065
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4132
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08269
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,6.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91485
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88791
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91476
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82736
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87286
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80017
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84723
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,50.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,89.25
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,143.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-172.56
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52239
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.11873
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13051
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,8.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78939
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79617
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75122
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80072
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9426
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,90.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.44
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,96.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-149.06
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.35848
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0313
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08486
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81479
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,50.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74301
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92175
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80014
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89422
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52651
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84149
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-108.69
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.10469
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.55663
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03517
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76126
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83279
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,102.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5816
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90729
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9006
