Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94376
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69021
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87335
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89462
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67669
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,38.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,139.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.94
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-166.06
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,163.69
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26845
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53335
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14638
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.44
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84112
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74755
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,84.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3687
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92203
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94318
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73993
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.06
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74066
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66073
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,107.75
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.25
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,109.13
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,178.63
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-100.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26232
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45727
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08571
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96765
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18322
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48226
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.94
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83069
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75369
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,96.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,60.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-135.37
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43154
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27501
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23104
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,9.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82913
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89917
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.87
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56622
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68103
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63659
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88302
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16912
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72647
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
