Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,37.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,82.5
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.94
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,158.06
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.13
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36498
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44961
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23571
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76077
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.94
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65402
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90219
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06896
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77011
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19762
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.45647
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,41.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,83.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.06
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,145.06
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.34511
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.58065
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17656
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76364
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72354
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90344
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.37
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49062
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68209
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89871
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6845
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,115.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.31
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.19
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,148.06
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41143
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53448
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08217
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77432
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94257
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77331
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00911
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71957
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,48.75
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,128.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,67.94
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-176.43
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.69
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.19698
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57153
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27007
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
