Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92953
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,87.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7597
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30513
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7051
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89508
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,75.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,160.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,116.12
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,72.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-140.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.31463
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05748
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30159
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73733
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93152
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.81
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90921
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29903
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00792
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65841
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49718
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,129.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.81
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-134.63
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36336
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23073
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29488
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81173
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92773
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92218
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64471
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.31
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32918
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70858
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8826
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,110.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.19
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.94
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44854
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10463
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04887
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82898
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74484
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84744
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
