Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80334
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71307
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89465
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9205
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,36.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,87.38
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-118.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32247
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53783
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31691
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82525
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54171
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8931
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10234
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76413
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11028
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00673
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,40.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,97.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,93.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-163.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-100.12
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26174
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57613
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19704
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91266
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77411
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86987
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.13
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30193
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71041
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.19
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36425
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52313
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,89.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.25
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.69
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,132.87
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-145.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57458
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.0269
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01848
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71402
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91708
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76712
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.44
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49523
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,37.38
