Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,77.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.81
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.87
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51519
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22741
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32485
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,9.38
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69006
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78195
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90167
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87793
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72537
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79565
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,35.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,83.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,164.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-97.44
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32271
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26275
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00887
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74066
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8421
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9216
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,94.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89444
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91955
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85803
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,39.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,81.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,138.25
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,52.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.69
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4316
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1259
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20751
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.56
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82757
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89874
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84128
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76797
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,97.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,69.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91406
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84427
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86178
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,103.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,47.5
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.94
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,140.68
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.56
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51556
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.58712
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34481
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,8.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82571
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86801
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,63.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
