Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68875
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8136
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75772
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90805
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,35.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,125.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,171.5
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,56.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,149.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-145.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.18953
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.76464
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11235
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84182
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,31.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63531
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.06
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93832
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80624
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,46.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,148.75
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,62.31
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,179.37
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-100.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36294
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47485
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12093
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73227
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87582
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,122.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,100.88
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,147.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-87.63
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44005
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48052
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13341
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.19
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7691
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93228
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
