Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88553
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,54.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,117.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,189.62
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,25.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,137.56
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-172.81
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53701
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45861
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0356
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77084
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,70.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,122.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,191.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.19
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,165.81
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,153.37
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58108
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60217
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36535
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94723
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,74.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55621
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91287
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,42.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,128.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.37
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.56
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5306
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47247
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30507
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,67.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66372
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84668
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80923
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,83.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,112.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,173.62
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-152.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
