Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64428
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05303
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16924
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90817
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90857
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,137.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,196.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,142.75
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.13
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,137.13
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68808
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17012
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02504
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,9.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88025
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,83.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94403
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95694
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93237
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80716
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,124.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.38
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.56
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40792
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38375
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15569
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,78.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89273
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,50.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88699
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,37.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,118.25
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.69
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5317
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42272
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17675
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.858
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88489
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
