Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8645
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,105.88
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,171.38
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,149.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-77.94
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42324
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01103
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20049
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,9.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8009
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,97.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91263
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89303
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88257
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,62.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,135.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-100.44
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52401
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07747
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01543
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84375
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89798
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,45.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,105.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,80.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79977
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77139
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89725
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,43.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,143.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.44
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,128.69
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-165.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54775
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05251
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09187
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81161
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87872
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8659
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87973
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90369
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91241
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
