Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,35.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,76.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,53.19
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-128.31
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45803
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53396
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04387
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89184
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,110.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91534
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87063
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,139.62
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,194.88
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.63
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-97.56
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40398
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08553
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12517
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,7.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85354
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82876
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92581
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,41.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,86.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,119.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-150.37
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-80.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32161
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.29451
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12837
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89166
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,57.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9281
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92721
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89889
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,46.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,86.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.94
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-165.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.56
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.24669
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.12184
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2097
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
