Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85657
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9227
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,102.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.31
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46258
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05821
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05489
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.56
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87573
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76272
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79757
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87845
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,30.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,70.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.44
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.06
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,132.37
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58056
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.11302
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14293
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86481
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77176
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89014
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91931
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,53.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.19
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52099
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19142
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06062
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80389
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80243
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85522
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
