Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,55.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,40.31
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.44
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43618
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1382
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06877
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83825
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75457
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80893
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95276
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,28.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,64.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,113.75
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.44
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45614
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13445
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20769
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,8.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93979
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85315
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80224
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77069
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91727
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88254
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,82.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,127.5
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.93
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,64.37
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39263
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02705
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05373
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8594
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7113
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78555
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79635
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,53.75
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
