Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,54.31
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.69
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39754
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07216
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03279
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.19
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81512
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85599
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70419
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,43.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,42.31
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.69
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36123
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.08217
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01909
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77972
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87671
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81888
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74923
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93704
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,27.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,46.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.37
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.94
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38528
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19359
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00395
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86108
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84988
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80069
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65478
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,27.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.94
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.31
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36754
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10973
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03062
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7821
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77905
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
