Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.44
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85022
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87472
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49587
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,35.25
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,60.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,164.94
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-126.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45592
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25301
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1017
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81613
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77359
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82727
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86545
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5805
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40691
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14784
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04793
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94931
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77121
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78659
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78839
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6022
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,31.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,51.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.81
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41204
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09477
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01292
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95416
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68588
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79458
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84295
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89819
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68334
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
