Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92142
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,29.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,58.5
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,100.94
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.37
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42696
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.04729
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05394
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.87
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55383
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7919
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88214
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9165
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57739
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,30.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,60.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.63
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,154.31
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-90.81
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39928
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10909
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01161
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.87
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90704
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61749
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70837
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86075
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69635
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92465
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,26.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,62.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,42.69
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.13
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40117
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06264
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04768
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.19
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.06
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89468
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63558
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6893
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88409
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90198
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68051
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,28.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,54.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.06
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.34603
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10439
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00652
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
