Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.62
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9361
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62267
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69796
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91534
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65768
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,105.44
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-136.19
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.29265
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06795
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07304
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.94
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92255
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64907
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78335
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9039
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8728
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63314
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,28.88
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,58.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,139.56
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38262
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01997
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0208
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.87
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9057
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5248
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80581
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89297
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56963
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,26.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.94
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,136.07
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-140.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.28304
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44247
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04979
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88898
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59228
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75454
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91763
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55752
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
