Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,26.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,46.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.94
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.69
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-106.56
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3817
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02861
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01042
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88965
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58538
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77072
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89355
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92071
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7239
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,26.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.81
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-139.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39721
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06514
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00636
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,10.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.37
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89667
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.617
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79455
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88202
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79748
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93588
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,26.88
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,46.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.44
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.44
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,130.56
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3723
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06133
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00185
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91336
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63598
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85403
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87604
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7203
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
