Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,27.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,42.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.31374
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21337
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01192
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,9.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91089
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65994
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83954
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88174
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87546
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67233
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,28.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.63
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,163.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.29006
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40862
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05553
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91403
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51479
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71939
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89603
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70263
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,29.25
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,150.19
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32625
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.46743
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0645
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.62
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6643
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62728
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90979
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87555
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70632
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,33.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,60.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.56
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.81
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36168
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30684
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06487
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
