Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63244
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65353
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86975
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90933
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78265
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,53.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.13
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,149.44
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36464
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07442
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01686
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.44
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92657
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69628
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66665
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6076
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93805
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,27.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.81
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3843
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01338
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02815
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91467
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71121
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63995
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90652
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8854
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58175
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8995
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,28.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,42.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.13
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.37
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27105
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17784
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0851
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91586
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57064
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76172
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.94
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89834
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91812
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62597
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
