Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,28.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,63.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,37.62
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.19
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45824
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32674
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03365
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88287
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69723
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81741
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87552
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65335
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9115
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,43.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,49.88
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.13
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.37
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39257
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29134
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12245
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93179
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69717
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90027
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88165
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75473
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,28.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,45.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,95.44
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-88.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40255
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22679
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04234
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64144
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92074
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.63
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70611
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,27.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,69.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
