Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,157.06
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37609
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39873
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1841
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62957
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6621
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95496
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.81
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,155.63
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.81
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43505
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.5205
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19677
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,11.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70382
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69647
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9404
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,33.88
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,94.25
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,156.44
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.56
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.34182
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57903
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15618
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51598
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88449
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73977
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,31.25
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,70.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,148.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43767
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.24169
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17253
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.69
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6925
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,54.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
