Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91833
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87939
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73883
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,34.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,69.38
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,160.31
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.81
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.35344
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47005
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16637
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,13.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61266
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,53.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86349
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88583
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64883
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,40.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,69.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,174.13
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40832
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33715
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13497
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65917
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.38
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86978
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89932
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60287
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,34.75
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,63.38
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.31
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40542
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33483
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13365
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,13.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.19
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68801
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89209
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87134
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68563
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
