Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,69.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,138.94
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-116.18
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45904
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45281
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03505
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,6.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69598
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93329
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73739
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,32.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,58.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,90.88
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,96.12
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.69
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,152.69
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37176
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.61172
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06606
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.44
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57137
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,53.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87765
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93454
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79861
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,37.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,73.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.31
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,156.63
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51229
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48125
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03249
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85644
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89957
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80356
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93744
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,89.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.69
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,164.81
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47622
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48742
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12105
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
