Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91434
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,57.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76144
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,48.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,81.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.94
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,157.81
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51046
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48965
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08849
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.94
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60851
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92374
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89017
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80529
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,45.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,94.75
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,128.62
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.31
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,125.81
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50964
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56899
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14018
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.44
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64517
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86456
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88653
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80853
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,85.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.69
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.19
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.94
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43746
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.66308
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03304
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,22.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59966
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,32.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90628
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94687
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85257
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
