Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,51.75
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,102.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,50.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,136.37
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-109.56
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30971
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.59106
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03218
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73443
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74603
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93133
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,66.25
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.63
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.31
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62936
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71469
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13182
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82766
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54821
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88763
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85687
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78021
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,35.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.07
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60909
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72586
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15923
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85638
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49981
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88034
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91299
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91742
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75393
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
