Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,36.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,67.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.88
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.44
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.56
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.81
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61611
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65203
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22536
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.87
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49776
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88162
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89401
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72164
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,37.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,72.5
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63763
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61712
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13451
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.44
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46993
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84054
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89514
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91052
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76385
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,40.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,52.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.07
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67453
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55401
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06798
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51391
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87173
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8854
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88446
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79013
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,39.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.63
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,75.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64062
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51376
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12398
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.94
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60592
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86914
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
