Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87195
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82632
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95676
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,70.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59731
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18657
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.028
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,8.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69683
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84198
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9234
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88858
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77295
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,70.25
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,25.81
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-168.81
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50329
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2463
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03273
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,7.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90915
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90234
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88196
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8327
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,66.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.56
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-112.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50872
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3832
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18972
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,7.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81515
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82959
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8471
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
