Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,69.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,112.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,52.06
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.63
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-170.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56274
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.46157
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25216
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.31
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72241
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89801
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,30.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92657
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,91.5
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,159.88
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.44
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.31
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-132.87
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50683
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4118
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08193
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7258
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,51.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,79.5
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,128.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.63
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,124.31
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-108.56
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46126
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39428
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04448
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72338
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88324
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,64.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,47.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,101.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,42.19
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
