Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.13
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49343
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37252
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12306
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9541
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75961
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8388
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,48.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,94.12
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,115.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,117.56
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-110.37
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42678
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49187
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01012
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83893
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87906
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,49.75
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,88.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,129.62
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,154.19
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46371
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.51293
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19011
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82742
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,50.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,69.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.69
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,169.94
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33956
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.59197
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08919
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8999
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87616
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
