Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,51.62
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,91.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.56
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,174.81
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.81
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.28664
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53631
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12355
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83862
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,53.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,136.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.63
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,143.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48031
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28606
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02821
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88135
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,48.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,84.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,165.38
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.19
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-142.31
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56539
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41149
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04784
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94522
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92956
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
