Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,54.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,92.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,167.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,175.87
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58718
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.00914
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14531
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91022
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,33.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,102.19
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51302
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32891
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05052
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85516
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91604
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92789
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,42.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,58.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,117.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,198.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.06
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44823
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57293
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14598
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94751
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,49.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,102.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,69.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,131.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,179.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,158.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,232.62
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.44
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.06
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-96.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51574
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.54516
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08815
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
