Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90127
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,51.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,110.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.68
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-145.31
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4883
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.58508
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31991
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.901
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90945
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,66.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,133.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,164.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.06
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-92.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53851
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34374
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33654
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,64.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,54.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,141.88
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,159.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.75
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.56
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6347
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39794
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21187
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,9.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8584
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,84.75
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
