Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,53.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,91.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,171.62
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,145.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.19
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,152.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53655
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4204
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37081
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,51.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,75.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,144.25
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,61.69
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.37
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-157.81
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47936
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.46899
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.45461
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93576
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89599
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96066
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,51.12
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,97.25
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,52.56
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-167.19
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67117
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14556
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.48251
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96179
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89679
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
