Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,53.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,104.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,164.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,108.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,195.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.88
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,201.12
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.56
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,95.69
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69885
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14653
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38875
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,75.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,145.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,170.88
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,165.38
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.69
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,106.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,173.19
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69262
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32522
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.509
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92285
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8916
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,52.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,82.75
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,169.5
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.06
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-172.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6163
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3951
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24376
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89996
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,52.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,87.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,183.62
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-140.94
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53576
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45116
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41167
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
