Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,50.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,85.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,165.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,192.5
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.19
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.13
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64474
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.29274
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41271
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,5.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.901
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,80.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,171.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,86.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,142.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76397
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08885
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38909
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9444
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,80.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,51.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,91.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,160.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.87
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,170.69
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85205
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.04317
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41628
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
