Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,52.88
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,100.75
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,179.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,218.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,93.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,176.81
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77676
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15673
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.57397
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,80.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,103.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,53.12
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,123.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,198.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.44
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,107.69
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,161.87
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77795
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21855
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.59258
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,41.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,100.5
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,49.88
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,86.12
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,139.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,221.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,207.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.69
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.44
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-157.56
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.789
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10005
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34002
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,87.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,91.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,190.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,224.12
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,182.38
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.94
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
