Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.93
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,174.31
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77972
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27187
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.54452
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,83.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,47.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,89.88
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,194.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,178.75
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,200.25
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.56
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,107.87
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,152.31
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.763
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26921
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50521
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93701
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,76.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,49.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,98.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,194.25
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,188.88
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.69
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,163.81
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7355
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30306
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4855
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95029
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,84.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,103.75
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.63
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.19
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,172.81
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80331
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1646
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4013
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87561
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,70.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
