Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90341
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,95.25
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,202.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,168.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.44
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,108.31
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,158.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80722
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14168
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41796
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92715
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92654
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,81.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,159.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,97.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.56
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83645
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02141
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29287
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.888
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,93.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,206.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,165.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,92.31
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84497
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25628
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13152
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,8.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83752
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87945
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92667
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
