Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,45.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,128.12
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,230.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,155.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,52.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82187
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34173
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02492
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89416
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,73.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92035
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89065
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,43.38
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,121.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,93.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,131.37
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82257
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52648
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04417
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,81.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91211
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,91.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.62
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,201.12
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,128.31
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86453
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25359
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14464
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,97.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,65.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88428
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,96.5
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,171.38
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.56
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.69
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7875
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35225
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08891
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
