Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89673
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,79.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91305
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,42.62
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,105.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,185.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,164.38
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,91.44
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74832
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26293
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28917
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89526
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90506
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,42.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,109.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.31
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,166.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72634
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44686
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14003
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87884
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,90.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9256
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,130.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.25
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,42.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,135.94
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-100.94
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65097
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47637
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14424
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86563
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,52.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
