Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,46.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,138.5
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,213.88
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,42.94
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-146.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65588
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37044
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24688
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84164
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,40.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,130.5
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,215.25
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.88
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-120.56
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76574
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06163
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09319
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,5.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86886
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94064
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,85.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,39.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,113.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.63
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-174.37
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62164
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40111
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18727
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,6.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86993
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
