Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,37.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.06
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.44
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-178.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66143
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15132
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04894
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9046
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90872
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87628
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,41.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,93.5
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.87
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.93
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,170.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64471
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15126
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1519
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,6.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91724
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89895
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91983
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,35.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,98.62
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,53.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.06
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-144.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49822
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39904
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04295
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87497
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88815
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92724
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93121
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86145
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,107.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,136.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,202.12
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-55.06
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,40.56
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46551
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1577
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12651
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92377
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
